Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,39.0
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,39.6
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
535842,Ladyhill Usk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.07
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.85
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,40.1
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,39.1
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,39.7
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.1
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,40.1
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.06
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,39.1
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.67
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,38.5
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
