Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.65
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,37.7
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.27
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,37.3
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.52
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.91
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.6
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.47
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.79
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,35.4
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.73
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.83
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.0
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.25
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.36
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.78
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,33.6
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.33
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.1
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.3
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.15
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
