Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,32.8
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.2
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.81
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.99
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,99.4
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.6
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,32.6
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.32
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.62
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,32.4
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.55
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.08
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,32.0
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.4
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,32.1
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.26
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.8
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.37
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.4
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.3
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.17
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.6
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.0
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
