Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,28.3
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,27.9
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,26.9
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.3
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,26.0
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,26.1
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.59
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,25.9
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
