Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.8
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,26.0
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.9
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.42
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.5
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.36
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.11
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,25.0
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,24.6
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,24.2
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,23.5
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535842,Ladyhill Usk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,23.1
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
