Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,22.8
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
535842,Ladyhill Usk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,22.5
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
535842,Ladyhill Usk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,22.2
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.23
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,21.7
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
535842,Ladyhill Usk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.52
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.68
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,21.5
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
535842,Ladyhill Usk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.63
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,21.3
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
535842,Ladyhill Usk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.8
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,21.2
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
535842,Ladyhill Usk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.19
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,21.0
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,20.9
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.16
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,20.8
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
535842,Ladyhill Usk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
