Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,20.8
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,20.7
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
535842,Ladyhill Usk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,20.7
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.56
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,20.8
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,20.7
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,20.8
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,20.9
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,21.0
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,21.1
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,21.1
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
