Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,21.3
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,21.3
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,21.4
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,21.6
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,21.7
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,21.8
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,22.0
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,22.2
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,22.4
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
