Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,22.6
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,22.8
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,23.0
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,23.2
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,23.3
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,23.5
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.56
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,23.7
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,24.0
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,24.2
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,24.5
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
