Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,24.7
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,24.9
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,25.2
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.14
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,25.3
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,25.5
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,32.4
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
535842,Ladyhill Usk,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,32.6
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
535842,Ladyhill Usk,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
535842,Ladyhill Usk,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,32.9
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
535842,Ladyhill Usk,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
