Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
535842,Ladyhill Usk,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.82
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,33.2
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
535842,Ladyhill Usk,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,33.3
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
535842,Ladyhill Usk,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.28
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535842,Ladyhill Usk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.26
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
535842,Ladyhill Usk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.46
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
535842,Ladyhill Usk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,34.0
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
535842,Ladyhill Usk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
535842,Ladyhill Usk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535842,Ladyhill Usk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
535842,Ladyhill Usk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
