Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,34.5
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
535842,Ladyhill Usk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
535842,Ladyhill Usk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
535842,Ladyhill Usk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.89
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
535842,Ladyhill Usk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,34.9
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
535842,Ladyhill Usk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.82
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.11
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535842,Ladyhill Usk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.2
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.72
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
535842,Ladyhill Usk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
535842,Ladyhill Usk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
535842,Ladyhill Usk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
535842,Ladyhill Usk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
