Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.96
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
535842,Ladyhill Usk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.19
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.81
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.8
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
535842,Ladyhill Usk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.1
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.2
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
535842,Ladyhill Usk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
535842,Ladyhill Usk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.73
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,35.5
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.71
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
535842,Ladyhill Usk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.77
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.84
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.6
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,35.5
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.75
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
535842,Ladyhill Usk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.7
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.29
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.2
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.48
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
535842,Ladyhill Usk,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.22
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.85
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,83.6
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.1
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,35.7
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.62
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
535842,Ladyhill Usk,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.32
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.74
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.0
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.5
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.59
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
535842,Ladyhill Usk,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.49
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.5
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.64
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
