Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.27
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
535842,Ladyhill Usk,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.76
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.7
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.37
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.4
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.16
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
535842,Ladyhill Usk,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.02
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.56
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.22
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.72
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
535842,Ladyhill Usk,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.56
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.77
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.55
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
535842,Ladyhill Usk,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.48
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.79
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.43
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
535842,Ladyhill Usk,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.59
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535842,Ladyhill Usk,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.6
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.83
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.9
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.89
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
535842,Ladyhill Usk,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.66
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.21
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.11
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
535842,Ladyhill Usk,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.85
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
535842,Ladyhill Usk,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.37
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
535842,Ladyhill Usk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.01
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.68
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
