Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
535842,Ladyhill Usk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.83
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.99
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.8
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
535842,Ladyhill Usk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.26
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.7
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.16
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
535842,Ladyhill Usk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.54
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.54
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.4
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.36
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
535842,Ladyhill Usk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.1
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.15
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.9
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.5
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.9
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
535842,Ladyhill Usk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.19
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.51
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.68
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.85
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.4
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.8
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
535842,Ladyhill Usk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.17
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.88
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.1
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
535842,Ladyhill Usk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.13
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
535842,Ladyhill Usk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.69
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
535842,Ladyhill Usk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.12
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.11
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.0
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
535842,Ladyhill Usk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
