Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.77
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.73
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.14
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
535842,Ladyhill Usk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.65
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
535842,Ladyhill Usk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.61
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.46
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
535842,Ladyhill Usk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.18
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.73
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
535842,Ladyhill Usk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.3
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
535842,Ladyhill Usk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.88
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.26
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
535842,Ladyhill Usk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.42
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
535842,Ladyhill Usk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
535842,Ladyhill Usk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.33
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.71
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
