Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
535842,Ladyhill Usk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.86
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
535842,Ladyhill Usk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.1
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
535842,Ladyhill Usk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.59
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.11
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.21
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
535842,Ladyhill Usk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.36
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.31
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
535842,Ladyhill Usk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.53
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.94
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
