Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,37.0
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
535842,Ladyhill Usk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.54
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.01
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
535842,Ladyhill Usk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.49
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.83
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.04
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.76
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,35.5
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.16
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.49
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.56
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
535842,Ladyhill Usk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.51
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.75
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.7
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.7
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.37
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.09
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.06
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.11
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.69
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.32
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.86
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.7
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.03
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
