Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.2
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.75
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.04
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.7
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.43
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.13
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.0
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.84
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.43
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.76
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.6
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535842,Ladyhill Usk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.46
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.52
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.69
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,27.9
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
535842,Ladyhill Usk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.06
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.03
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.23
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
535842,Ladyhill Usk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.38
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.71
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
535842,Ladyhill Usk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.66
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.36
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.2
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
535842,Ladyhill Usk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,26.6
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
