Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
535842,Ladyhill Usk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.1
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
535842,Ladyhill Usk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.39
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,25.9
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
535842,Ladyhill Usk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.39
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,25.5
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
535842,Ladyhill Usk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.97
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,25.4
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.47
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
535842,Ladyhill Usk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,25.3
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
535842,Ladyhill Usk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,25.0
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,25.0
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
535842,Ladyhill Usk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,24.9
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,24.8
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
535842,Ladyhill Usk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
