Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,24.6
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,24.2
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,24.1
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.24
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,24.1
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,23.8
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,23.7
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535842,Ladyhill Usk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,23.7
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.22
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,23.6
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,23.7
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,23.6
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
