Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,23.8
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,23.6
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,23.6
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,23.8
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,23.9
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,24.0
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,24.1
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,24.3
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,24.3
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,24.4
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
