Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,24.7
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,24.9
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,24.9
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,25.0
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,25.1
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,25.4
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,25.7
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,25.9
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,26.0
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
