Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,26.1
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,26.2
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,26.5
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,26.6
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,26.8
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.82
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,27.3
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.04
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,27.3
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.69
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,27.5
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
