Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.68
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.7
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,27.8
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.52
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,28.0
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.81
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.3
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,28.0
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.0
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.3
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
535842,Ladyhill Usk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,32.8
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,32.9
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,33.1
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,33.4
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
