Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.61
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,34.5
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.42
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.01
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.69
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,34.7
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535842,Ladyhill Usk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,34.9
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
535842,Ladyhill Usk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535842,Ladyhill Usk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.23
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.96
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
535842,Ladyhill Usk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.24
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
