Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535842,Ladyhill Usk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.9
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.73
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535842,Ladyhill Usk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.42
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
535842,Ladyhill Usk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.56
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
535842,Ladyhill Usk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.21
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.74
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,35.5
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
535842,Ladyhill Usk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.52
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,35.7
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
535842,Ladyhill Usk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.95
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.89
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
535842,Ladyhill Usk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.42
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
535842,Ladyhill Usk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
535842,Ladyhill Usk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535842,Ladyhill Usk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
