Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
535842,Ladyhill Usk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
535842,Ladyhill Usk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.29
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
535842,Ladyhill Usk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.89
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.41
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.11
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
535842,Ladyhill Usk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.98
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.26
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.9
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
535842,Ladyhill Usk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.56
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
535842,Ladyhill Usk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.69
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.12
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.04
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.66
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.66
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
535842,Ladyhill Usk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
535842,Ladyhill Usk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.63
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.65
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.26
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.6
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
535842,Ladyhill Usk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.05
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.8
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.5
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.22
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.88
