Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
535842,Ladyhill Usk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.73
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.61
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.46
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.9
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.38
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.2
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
535842,Ladyhill Usk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.33
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.87
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.42
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
535842,Ladyhill Usk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.6
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.1
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.25
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.42
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.18
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.3
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
535842,Ladyhill Usk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.9
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.22
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.88
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.1
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.21
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.84
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
535842,Ladyhill Usk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.83
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.79
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.54
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.5
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.8
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.05
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.47
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
535842,Ladyhill Usk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.36
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.56
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.61
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.59
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.12
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
535842,Ladyhill Usk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.62
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.45
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.09
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
535842,Ladyhill Usk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.14
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.56
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.3
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
535842,Ladyhill Usk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.41
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.44
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.07
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.01
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
535842,Ladyhill Usk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.88
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.06
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.01
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
