Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
535842,Ladyhill Usk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.98
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
535842,Ladyhill Usk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.15
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
535842,Ladyhill Usk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.69
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
535842,Ladyhill Usk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
535842,Ladyhill Usk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
535842,Ladyhill Usk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.03
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.81
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.52
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
535842,Ladyhill Usk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
535842,Ladyhill Usk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.52
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.76
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535842,Ladyhill Usk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
535842,Ladyhill Usk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
