Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.73
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
535842,Ladyhill Usk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
535842,Ladyhill Usk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
535842,Ladyhill Usk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.35
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.55
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
535842,Ladyhill Usk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.97
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.32
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
535842,Ladyhill Usk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
535842,Ladyhill Usk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
535842,Ladyhill Usk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535842,Ladyhill Usk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
535842,Ladyhill Usk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
