Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
535842,Ladyhill Usk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
535842,Ladyhill Usk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
535842,Ladyhill Usk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535842,Ladyhill Usk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.6
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
535842,Ladyhill Usk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.27
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.49
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,35.7
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.35
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
535842,Ladyhill Usk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.13
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,35.5
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
535842,Ladyhill Usk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.77
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
535842,Ladyhill Usk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.61
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.58
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
535842,Ladyhill Usk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.53
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.6
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.2
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.2
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
535842,Ladyhill Usk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.38
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.9
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.53
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
