Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
535842,Ladyhill Usk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.48
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.09
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.0
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
535842,Ladyhill Usk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.17
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
535842,Ladyhill Usk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.98
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
535842,Ladyhill Usk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
535842,Ladyhill Usk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
535842,Ladyhill Usk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535842,Ladyhill Usk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.03
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535842,Ladyhill Usk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.1
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.6
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.58
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535842,Ladyhill Usk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.46
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.98
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
535842,Ladyhill Usk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.63
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
