Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
535842,Ladyhill Usk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.44
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,35.4
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
535842,Ladyhill Usk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.72
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
535842,Ladyhill Usk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.73
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.99
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
535842,Ladyhill Usk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.65
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.12
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
535842,Ladyhill Usk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.95
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.45
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,33.3
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.19
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
535842,Ladyhill Usk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.53
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.8
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.96
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.92
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
535842,Ladyhill Usk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.17
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.11
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.52
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,126.2
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,32.8
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.29
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
535842,Ladyhill Usk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.19
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.95
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.99
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
535842,Ladyhill Usk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.79
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.08
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.73
