Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
535842,Ladyhill Usk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,32.6
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
535842,Ladyhill Usk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.75
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.7
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.1
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,32.4
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.34
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.61
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,32.1
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.23
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
535842,Ladyhill Usk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.39
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.67
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
535842,Ladyhill Usk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,31.7
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
535842,Ladyhill Usk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.02
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,31.5
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.28
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.62
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,31.2
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
535842,Ladyhill Usk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.07
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
535842,Ladyhill Usk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.27
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,30.7
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535842,Ladyhill Usk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
