Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,30.4
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
535842,Ladyhill Usk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.91
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
535842,Ladyhill Usk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.3
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
535842,Ladyhill Usk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
535842,Ladyhill Usk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.67
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
535842,Ladyhill Usk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
535842,Ladyhill Usk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
535842,Ladyhill Usk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535842,Ladyhill Usk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
