Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.0
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
535842,Ladyhill Usk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.0
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
535842,Ladyhill Usk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
535842,Ladyhill Usk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
535842,Ladyhill Usk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535842,Ladyhill Usk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
