Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.06
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
535842,Ladyhill Usk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
535842,Ladyhill Usk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.02
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.8
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
535842,Ladyhill Usk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
535842,Ladyhill Usk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.0
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
535842,Ladyhill Usk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.0
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
535842,Ladyhill Usk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
535842,Ladyhill Usk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
