Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.3
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
535842,Ladyhill Usk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.3
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
535842,Ladyhill Usk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,30.7
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,31.0
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
535842,Ladyhill Usk,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,31.1
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535842,Ladyhill Usk,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.5
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
535842,Ladyhill Usk,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
535842,Ladyhill Usk,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
