Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.8
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
535842,Ladyhill Usk,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,32.0
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
535842,Ladyhill Usk,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,32.1
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
535842,Ladyhill Usk,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,32.5
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.35
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.27
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.47
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.3
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,33.1
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.38
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,33.4
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.12
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,33.6
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.68
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.0
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
