Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.85
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,33.9
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.92
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.0
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,34.0
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.61
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.06
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.3
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,34.1
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.94
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.2
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
535842,Ladyhill Usk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.98
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.1
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,34.7
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.19
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.9
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
535842,Ladyhill Usk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.66
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.7
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,34.9
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.16
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
535842,Ladyhill Usk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.03
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.0
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
535842,Ladyhill Usk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.53
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.9
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,35.4
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.1
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
535842,Ladyhill Usk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.78
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.8
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
