Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,35.7
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
535842,Ladyhill Usk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.33
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.2
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.94
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
535842,Ladyhill Usk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.29
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.9
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
535842,Ladyhill Usk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.47
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.57
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.6
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
535842,Ladyhill Usk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.83
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.0
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.06
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
535842,Ladyhill Usk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.9
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,90.7
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.1
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.92
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
535842,Ladyhill Usk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.2
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.6
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
535842,Ladyhill Usk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.46
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.6
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.88
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.24
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
535842,Ladyhill Usk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.8
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.9
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.71
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.33
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
535842,Ladyhill Usk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.42
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,107.4
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.1
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.89
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.63
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.9
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,37.0
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.24
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
535842,Ladyhill Usk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
