Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.72
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.2
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.9
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,37.2
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.74
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
535842,Ladyhill Usk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.9
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.62
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.4
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,37.4
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.28
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
535842,Ladyhill Usk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.94
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.1
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.97
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,37.7
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.37
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
535842,Ladyhill Usk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.88
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.41
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.1
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,38.0
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.34
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.84
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
535842,Ladyhill Usk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.73
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.0
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.86
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,38.4
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.12
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.37
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
535842,Ladyhill Usk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.79
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.7
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.17
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,38.7
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.94
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
535842,Ladyhill Usk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.53
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.9
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.6
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.31
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.63
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,39.2
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.5
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
535842,Ladyhill Usk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.02
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.4
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.28
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.01
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.15
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,39.7
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.89
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
535842,Ladyhill Usk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.18
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.52
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.85
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.91
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.11
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
535842,Ladyhill Usk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.9
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.56
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.75
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.1
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.25
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,40.9
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
