Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.09
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.16
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.79
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
535842,Ladyhill Usk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.29
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.39
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.41
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.7
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.63
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.52
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,40.8
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.39
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.39
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
535842,Ladyhill Usk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.05
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.8
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.5
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.2
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.34
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.84
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,42.2
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.09
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.32
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
535842,Ladyhill Usk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.84
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.62
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.9
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.8
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.67
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.44
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.3
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,43.9
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.32
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.44
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.51
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
535842,Ladyhill Usk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.9
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.78
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.7
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.27
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.37
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.7
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,43.7
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.31
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.94
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
535842,Ladyhill Usk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.79
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.4
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.04
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.41
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,42.2
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
535842,Ladyhill Usk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.3
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.6
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.0
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,44.4
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.76
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
535842,Ladyhill Usk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.74
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,44.1
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
535842,Ladyhill Usk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.58
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,42.4
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
535842,Ladyhill Usk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.9
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.8
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,38.9
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.48
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.4
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.9
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
