Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.6
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.86
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
535842,Ladyhill Usk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.8
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
535842,Ladyhill Usk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.46
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.29
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.35
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,37.1
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
535842,Ladyhill Usk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,37.9
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,37.2
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
535842,Ladyhill Usk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,37.0
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
535842,Ladyhill Usk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,37.2
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
535842,Ladyhill Usk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,37.0
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
535842,Ladyhill Usk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
