Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,37.1
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
535842,Ladyhill Usk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,37.6
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535842,Ladyhill Usk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,38.5
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
535842,Ladyhill Usk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,39.8
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
535842,Ladyhill Usk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,41.4
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
535842,Ladyhill Usk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,42.2
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.74
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.24
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,41.5
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.89
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.55
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,40.2
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
