Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.89
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.8
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.25
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,38.9
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.01
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,38.4
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,38.9
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
535842,Ladyhill Usk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,39.4
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
535842,Ladyhill Usk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.39
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,39.4
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
535842,Ladyhill Usk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.63
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,39.0
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.27
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,38.6
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.84
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,38.2
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,38.2
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.06
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.89
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
