Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,38.2
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.8
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,38.3
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
535842,Ladyhill Usk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,38.5
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.36
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.74
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.95
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,38.0
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.68
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.91
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.91
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.4
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,37.4
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.82
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.66
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.89
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.68
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.57
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.53
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.5
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.61
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.18
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.51
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.6
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.27
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.64
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.89
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.94
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.57
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
535842,Ladyhill Usk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.09
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.97
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
