Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.05
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.6
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
535842,Ladyhill Usk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.37
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.76
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,35.5
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.47
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.48
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.97
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.8
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.8
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.75
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.02
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,34.1
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.02
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.63
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.1
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
535842,Ladyhill Usk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,33.4
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
535842,Ladyhill Usk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.71
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.53
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
