Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,32.6
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.31
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,32.4
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535842,Ladyhill Usk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.23
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
535842,Ladyhill Usk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,31.7
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
535842,Ladyhill Usk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,31.5
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
535842,Ladyhill Usk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
535842,Ladyhill Usk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,31.1
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
535842,Ladyhill Usk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.33
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
535842,Ladyhill Usk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.35
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
