Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
535842,Ladyhill Usk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.97
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.4
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535842,Ladyhill Usk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.87
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.3
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
535842,Ladyhill Usk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535842,Ladyhill Usk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.0
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.18
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
535842,Ladyhill Usk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
535842,Ladyhill Usk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.22
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.22
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
535842,Ladyhill Usk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
535842,Ladyhill Usk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
