Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
