Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,29.8
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,29.8
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,30.0
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,30.2
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,30.3
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
