Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,30.7
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,31.0
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.57
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.12
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,32.4
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
