Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,32.5
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,32.5
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,34.1
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
535842,Ladyhill Usk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,34.9
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
