Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.83
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.05
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
535842,Ladyhill Usk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.33
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.34
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.03
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535842,Ladyhill Usk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.44
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.34
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.77
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.39
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.58
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.08
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,37.1
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.78
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
535842,Ladyhill Usk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.59
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.4
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.99
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,37.3
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.46
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.04
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
535842,Ladyhill Usk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.75
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.66
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,37.5
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.31
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.85
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.56
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.78
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,37.7
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.13
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
535842,Ladyhill Usk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.57
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.61
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,37.9
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.42
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
535842,Ladyhill Usk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.31
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.83
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.5
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.3
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.1
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
