Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.9
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,38.1
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.99
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.38
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
535842,Ladyhill Usk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.0
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.29
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.25
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.0
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.3
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.6
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,38.3
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.23
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.07
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535842,Ladyhill Usk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.93
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.07
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.5
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.69
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.75
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,38.6
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.16
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
535842,Ladyhill Usk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.43
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.03
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.7
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.08
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,38.8
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.3
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
535842,Ladyhill Usk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.2
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.12
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.5
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.76
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.16
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,39.1
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.14
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
535842,Ladyhill Usk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.52
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.43
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.07
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.83
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.7
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.9
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,39.4
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.57
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
535842,Ladyhill Usk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.68
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.83
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.5
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.05
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.9
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.8
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,39.7
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.9
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
535842,Ladyhill Usk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.82
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.85
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.1
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.4
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.53
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.9
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,40.0
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.67
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.33
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
535842,Ladyhill Usk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.9
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.29
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.8
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.32
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.19
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,40.2
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.72
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.65
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
535842,Ladyhill Usk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.23
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.97
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.5
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.07
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.77
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,40.5
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.16
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.91
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
535842,Ladyhill Usk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
