Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.21
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.8
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.5
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.94
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.3
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,40.7
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.83
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
535842,Ladyhill Usk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.01
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.69
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.58
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.2
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.1
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,41.0
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.41
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.16
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
535842,Ladyhill Usk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.17
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.38
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.92
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.0
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.0
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,41.3
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.14
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
535842,Ladyhill Usk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.75
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.79
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.37
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.97
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.2
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,41.6
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.37
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
535842,Ladyhill Usk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.32
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.5
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.67
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.47
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.31
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.1
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,136.0
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,41.9
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.29
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.75
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
535842,Ladyhill Usk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.46
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.42
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.91
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.45
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.57
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,134.0
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.9
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,42.6
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.06
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
535842,Ladyhill Usk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.83
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.26
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.67
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.15
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,125.3
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,43.5
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.27
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.5
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
535842,Ladyhill Usk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.35
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.07
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.22
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.85
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.7
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,45.6
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.96
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
535842,Ladyhill Usk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.68
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.03
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.2
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.14
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.2
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,47.7
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.92
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
535842,Ladyhill Usk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.66
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.69
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.18
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.8
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,48.3
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
