Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.62
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.42
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
535842,Ladyhill Usk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.03
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.02
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.2
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.54
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.85
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,48.6
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.81
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.33
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
535842,Ladyhill Usk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.17
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.88
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,48.7
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.54
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.62
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,48.8
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
535842,Ladyhill Usk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,48.7
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
535842,Ladyhill Usk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.74
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.02
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,48.6
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.44
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
535842,Ladyhill Usk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,48.1
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535842,Ladyhill Usk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.93
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,46.1
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
535842,Ladyhill Usk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.84
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.18
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,46.5
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.87
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
535842,Ladyhill Usk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.32
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.89
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.99
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,45.4
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
535842,Ladyhill Usk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.57
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
