Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,45.9
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.32
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
535842,Ladyhill Usk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,48.5
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
535842,Ladyhill Usk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,48.7
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
535842,Ladyhill Usk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,49.4
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.62
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,48.7
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.81
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.0
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,47.6
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,47.5
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.56
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,48.9
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.47
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,48.4
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.82
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.64
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,47.0
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.82
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
