Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,46.2
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,46.8
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.4
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.86
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,47.7
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.52
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.55
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,46.8
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.33
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.85
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,46.3
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.16
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.69
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,45.8
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.88
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,45.2
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.22
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.75
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,44.6
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.52
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.36
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,43.9
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.31
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.73
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,43.2
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
