Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.51
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,42.6
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.8
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.68
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,42.4
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.73
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.99
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.29
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,42.0
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.81
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.02
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,41.5
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.68
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.59
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.51
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,41.0
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.6
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.62
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.37
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,41.1
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.26
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.78
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.85
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,40.7
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.46
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.62
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.38
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.53
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,40.1
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.04
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.57
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
