Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,39.8
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.88
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.51
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.84
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,39.6
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.81
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.45
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,39.2
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.64
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.87
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.8
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,38.7
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.86
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.15
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.27
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,38.4
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.8
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.17
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.25
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.75
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,37.9
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.04
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.3
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.65
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,37.4
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.95
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.32
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.44
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.5
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,37.2
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.83
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.08
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.58
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.85
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.94
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.76
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.72
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
