Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,35.5
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.59
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.68
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.36
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.49
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.14
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,33.9
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.62
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.64
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.19
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,33.6
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.84
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.87
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.79
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,86.1
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.9
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.77
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.72
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.5
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.4
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,33.4
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.99
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.03
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.83
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,32.6
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.01
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
